Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
253642,Canal Way,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
253642,Canal Way,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
253642,Canal Way,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
253642,Canal Way,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
253642,Canal Way,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
253642,Canal Way,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253642,Canal Way,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
253642,Canal Way,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253642,Canal Way,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.35
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
253642,Canal Way,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
253642,Canal Way,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
