Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
253642,Canal Way,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253642,Canal Way,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
253642,Canal Way,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
253642,Canal Way,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
253642,Canal Way,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253642,Canal Way,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
253642,Canal Way,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
253642,Canal Way,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.98
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
253642,Canal Way,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.34
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.67
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
253642,Canal Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.86
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
