Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253642,Canal Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.38
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.06
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.48
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.67
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.2
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.48
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253642,Canal Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253642,Canal Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
