Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.05
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.28
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
253642,Canal Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253642,Canal Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.7
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.56
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.95
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.74
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.31
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
