Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.34
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253642,Canal Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.79
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
253642,Canal Way,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253642,Canal Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.33
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.32
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
