Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.14
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253642,Canal Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
253642,Canal Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
253642,Canal Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253642,Canal Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253642,Canal Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
