Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
253642,Canal Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253642,Canal Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
