Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
253642,Canal Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
