Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
253642,Canal Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
